Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,37.7
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
111480,Elm Road,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
111480,Elm Road,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
111480,Elm Road,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
111480,Elm Road,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
111480,Elm Road,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
111480,Elm Road,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
111480,Elm Road,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
111480,Elm Road,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
111480,Elm Road,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
111480,Elm Road,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
111480,Elm Road,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
111480,Elm Road,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
111480,Elm Road,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
111480,Elm Road,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
111480,Elm Road,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
111480,Elm Road,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
111480,Elm Road,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.1
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
111480,Elm Road,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
111480,Elm Road,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
111480,Elm Road,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
111480,Elm Road,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
111480,Elm Road,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
111480,Elm Road,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
111480,Elm Road,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
111480,Elm Road,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
111480,Elm Road,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
111480,Elm Road,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
111480,Elm Road,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
111480,Elm Road,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
111480,Elm Road,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
111480,Elm Road,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
111480,Elm Road,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
111480,Elm Road,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
111480,Elm Road,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.34
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
111480,Elm Road,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
111480,Elm Road,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
111480,Elm Road,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
111480,Elm Road,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
111480,Elm Road,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
111480,Elm Road,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
111480,Elm Road,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
111480,Elm Road,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
111480,Elm Road,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
111480,Elm Road,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
111480,Elm Road,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
111480,Elm Road,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
111480,Elm Road,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
111480,Elm Road,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
111480,Elm Road,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
111480,Elm Road,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
111480,Elm Road,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.88
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,39.6
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
111480,Elm Road,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
111480,Elm Road,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
111480,Elm Road,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
111480,Elm Road,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
111480,Elm Road,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
111480,Elm Road,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
111480,Elm Road,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
111480,Elm Road,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
111480,Elm Road,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
111480,Elm Road,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
111480,Elm Road,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
111480,Elm Road,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
111480,Elm Road,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
111480,Elm Road,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
111480,Elm Road,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
111480,Elm Road,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
111480,Elm Road,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.15
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,40.3
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
111480,Elm Road,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
111480,Elm Road,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
111480,Elm Road,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
111480,Elm Road,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
111480,Elm Road,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
111480,Elm Road,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
111480,Elm Road,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
111480,Elm Road,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
111480,Elm Road,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
111480,Elm Road,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
111480,Elm Road,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
111480,Elm Road,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
111480,Elm Road,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
111480,Elm Road,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
111480,Elm Road,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
111480,Elm Road,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
111480,Elm Road,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,38.8
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
111480,Elm Road,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
111480,Elm Road,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
111480,Elm Road,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
111480,Elm Road,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
111480,Elm Road,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
111480,Elm Road,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
111480,Elm Road,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
111480,Elm Road,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
111480,Elm Road,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
111480,Elm Road,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
111480,Elm Road,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
111480,Elm Road,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
111480,Elm Road,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
111480,Elm Road,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
111480,Elm Road,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
111480,Elm Road,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
111480,Elm Road,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.27
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
111480,Elm Road,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
111480,Elm Road,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
111480,Elm Road,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
111480,Elm Road,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
111480,Elm Road,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
111480,Elm Road,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
111480,Elm Road,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
111480,Elm Road,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
111480,Elm Road,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
111480,Elm Road,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
111480,Elm Road,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
111480,Elm Road,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
111480,Elm Road,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
111480,Elm Road,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
111480,Elm Road,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
111480,Elm Road,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
111480,Elm Road,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.7
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
111480,Elm Road,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
111480,Elm Road,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
111480,Elm Road,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
111480,Elm Road,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
111480,Elm Road,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
111480,Elm Road,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
111480,Elm Road,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
111480,Elm Road,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
111480,Elm Road,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
111480,Elm Road,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
111480,Elm Road,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
111480,Elm Road,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
111480,Elm Road,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
111480,Elm Road,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
111480,Elm Road,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
111480,Elm Road,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
111480,Elm Road,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.39
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.78
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
111480,Elm Road,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
111480,Elm Road,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
111480,Elm Road,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
111480,Elm Road,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
111480,Elm Road,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
111480,Elm Road,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
111480,Elm Road,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
111480,Elm Road,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
111480,Elm Road,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
111480,Elm Road,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
111480,Elm Road,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
111480,Elm Road,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
111480,Elm Road,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
111480,Elm Road,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
111480,Elm Road,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
111480,Elm Road,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
111480,Elm Road,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.66
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
111480,Elm Road,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
111480,Elm Road,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
111480,Elm Road,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
111480,Elm Road,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
111480,Elm Road,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
111480,Elm Road,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
111480,Elm Road,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
111480,Elm Road,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
111480,Elm Road,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
111480,Elm Road,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
111480,Elm Road,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
111480,Elm Road,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
111480,Elm Road,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
111480,Elm Road,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
111480,Elm Road,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
111480,Elm Road,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
111480,Elm Road,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.98
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.67
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.99
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
111480,Elm Road,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
111480,Elm Road,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
111480,Elm Road,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
111480,Elm Road,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
111480,Elm Road,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
111480,Elm Road,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.02
111480,Elm Road,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
111480,Elm Road,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
111480,Elm Road,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
111480,Elm Road,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
111480,Elm Road,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
111480,Elm Road,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
111480,Elm Road,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
111480,Elm Road,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
111480,Elm Road,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
111480,Elm Road,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
111480,Elm Road,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.73
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,40.9
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.6
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
111480,Elm Road,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
111480,Elm Road,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
111480,Elm Road,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
111480,Elm Road,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
111480,Elm Road,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
111480,Elm Road,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.02
111480,Elm Road,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
111480,Elm Road,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
111480,Elm Road,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
111480,Elm Road,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
111480,Elm Road,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.52
111480,Elm Road,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
111480,Elm Road,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
111480,Elm Road,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
111480,Elm Road,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
111480,Elm Road,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
111480,Elm Road,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.23
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.65
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
111480,Elm Road,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
111480,Elm Road,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
111480,Elm Road,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
111480,Elm Road,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
111480,Elm Road,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
111480,Elm Road,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
111480,Elm Road,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
111480,Elm Road,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
111480,Elm Road,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
111480,Elm Road,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
111480,Elm Road,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.92
111480,Elm Road,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
111480,Elm Road,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
111480,Elm Road,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
111480,Elm Road,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
111480,Elm Road,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
111480,Elm Road,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
