Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.85
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.74
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
111480,Elm Road,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
111480,Elm Road,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
111480,Elm Road,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
111480,Elm Road,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
111480,Elm Road,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
111480,Elm Road,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
111480,Elm Road,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
111480,Elm Road,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
111480,Elm Road,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
111480,Elm Road,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
111480,Elm Road,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.47
111480,Elm Road,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
111480,Elm Road,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
111480,Elm Road,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
111480,Elm Road,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
111480,Elm Road,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
111480,Elm Road,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.61
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,31.1
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
111480,Elm Road,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
111480,Elm Road,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
111480,Elm Road,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
111480,Elm Road,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
111480,Elm Road,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
111480,Elm Road,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
111480,Elm Road,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
111480,Elm Road,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
111480,Elm Road,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
111480,Elm Road,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
111480,Elm Road,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.06
111480,Elm Road,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
111480,Elm Road,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.03
111480,Elm Road,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
111480,Elm Road,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
111480,Elm Road,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
111480,Elm Road,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.66
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.79
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
111480,Elm Road,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
111480,Elm Road,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
111480,Elm Road,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
111480,Elm Road,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
111480,Elm Road,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
111480,Elm Road,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
111480,Elm Road,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
111480,Elm Road,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
111480,Elm Road,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
111480,Elm Road,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
111480,Elm Road,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.41
111480,Elm Road,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
111480,Elm Road,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.2
111480,Elm Road,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
111480,Elm Road,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
111480,Elm Road,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
111480,Elm Road,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.41
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,39.7
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
111480,Elm Road,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
111480,Elm Road,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
111480,Elm Road,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
111480,Elm Road,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
111480,Elm Road,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
111480,Elm Road,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
111480,Elm Road,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
111480,Elm Road,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
111480,Elm Road,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
111480,Elm Road,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
111480,Elm Road,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.34
111480,Elm Road,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
111480,Elm Road,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.39
111480,Elm Road,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
111480,Elm Road,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
111480,Elm Road,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
111480,Elm Road,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.62
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.22
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,39.9
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
111480,Elm Road,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
111480,Elm Road,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
111480,Elm Road,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
111480,Elm Road,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
111480,Elm Road,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
111480,Elm Road,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
111480,Elm Road,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
111480,Elm Road,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
111480,Elm Road,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
111480,Elm Road,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
111480,Elm Road,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.32
111480,Elm Road,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
111480,Elm Road,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.17
111480,Elm Road,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
111480,Elm Road,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
111480,Elm Road,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
111480,Elm Road,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.76
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.89
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,34.9
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.75
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.15
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
111480,Elm Road,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
111480,Elm Road,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
111480,Elm Road,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
111480,Elm Road,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
111480,Elm Road,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
111480,Elm Road,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
111480,Elm Road,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
111480,Elm Road,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
111480,Elm Road,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
111480,Elm Road,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
111480,Elm Road,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.38
111480,Elm Road,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
111480,Elm Road,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.69
111480,Elm Road,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
111480,Elm Road,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
111480,Elm Road,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
111480,Elm Road,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.8
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.05
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,37.3
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.99
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
111480,Elm Road,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
111480,Elm Road,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
111480,Elm Road,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
111480,Elm Road,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
111480,Elm Road,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
111480,Elm Road,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
111480,Elm Road,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
111480,Elm Road,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
111480,Elm Road,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
111480,Elm Road,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
111480,Elm Road,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.54
111480,Elm Road,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.06
111480,Elm Road,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.1
111480,Elm Road,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
111480,Elm Road,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
111480,Elm Road,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
111480,Elm Road,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.12
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,42.7
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.19
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
111480,Elm Road,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
111480,Elm Road,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
111480,Elm Road,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
111480,Elm Road,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
111480,Elm Road,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
111480,Elm Road,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
111480,Elm Road,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
111480,Elm Road,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
111480,Elm Road,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
111480,Elm Road,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
111480,Elm Road,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
111480,Elm Road,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
111480,Elm Road,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.99
111480,Elm Road,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
111480,Elm Road,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
111480,Elm Road,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
111480,Elm Road,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,40.1
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
111480,Elm Road,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
111480,Elm Road,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
111480,Elm Road,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
111480,Elm Road,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
111480,Elm Road,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
111480,Elm Road,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
111480,Elm Road,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
111480,Elm Road,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
111480,Elm Road,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
111480,Elm Road,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
111480,Elm Road,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.27
111480,Elm Road,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
111480,Elm Road,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.16
111480,Elm Road,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
111480,Elm Road,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
111480,Elm Road,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
111480,Elm Road,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.96
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,40.2
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.01
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.46
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
111480,Elm Road,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
111480,Elm Road,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
111480,Elm Road,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
111480,Elm Road,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
111480,Elm Road,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
111480,Elm Road,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
111480,Elm Road,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
111480,Elm Road,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
111480,Elm Road,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
111480,Elm Road,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
111480,Elm Road,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.86
111480,Elm Road,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
111480,Elm Road,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.71
111480,Elm Road,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
111480,Elm Road,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
111480,Elm Road,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
111480,Elm Road,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.97
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,31.6
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.73
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.54
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
111480,Elm Road,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
111480,Elm Road,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
111480,Elm Road,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
111480,Elm Road,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
111480,Elm Road,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
111480,Elm Road,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
111480,Elm Road,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
111480,Elm Road,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
111480,Elm Road,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
111480,Elm Road,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
111480,Elm Road,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.98
111480,Elm Road,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.48
111480,Elm Road,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.68
111480,Elm Road,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
111480,Elm Road,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
111480,Elm Road,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
111480,Elm Road,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.67
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.16
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.42
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
111480,Elm Road,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
111480,Elm Road,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
111480,Elm Road,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
111480,Elm Road,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
111480,Elm Road,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
111480,Elm Road,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
111480,Elm Road,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
111480,Elm Road,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
111480,Elm Road,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
111480,Elm Road,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
111480,Elm Road,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
111480,Elm Road,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.33
111480,Elm Road,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.97
111480,Elm Road,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
111480,Elm Road,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
111480,Elm Road,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
111480,Elm Road,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.66
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.64
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.83
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.14
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
111480,Elm Road,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
111480,Elm Road,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
111480,Elm Road,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
111480,Elm Road,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
111480,Elm Road,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
111480,Elm Road,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
111480,Elm Road,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
111480,Elm Road,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
111480,Elm Road,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
111480,Elm Road,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
111480,Elm Road,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
111480,Elm Road,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
111480,Elm Road,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.42
111480,Elm Road,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
111480,Elm Road,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
111480,Elm Road,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
111480,Elm Road,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
