Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.62
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.87
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.1
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
111480,Elm Road,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
111480,Elm Road,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
111480,Elm Road,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
111480,Elm Road,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
111480,Elm Road,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
111480,Elm Road,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
111480,Elm Road,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
111480,Elm Road,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
111480,Elm Road,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
111480,Elm Road,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
111480,Elm Road,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.79
111480,Elm Road,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
111480,Elm Road,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.49
111480,Elm Road,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
111480,Elm Road,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
111480,Elm Road,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
111480,Elm Road,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.33
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.38
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
111480,Elm Road,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
111480,Elm Road,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
111480,Elm Road,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
111480,Elm Road,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
111480,Elm Road,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
111480,Elm Road,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
111480,Elm Road,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
111480,Elm Road,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
111480,Elm Road,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
111480,Elm Road,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
111480,Elm Road,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.61
111480,Elm Road,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.07
111480,Elm Road,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.75
111480,Elm Road,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
111480,Elm Road,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
111480,Elm Road,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
111480,Elm Road,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.34
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.3
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.72
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
111480,Elm Road,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
111480,Elm Road,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
111480,Elm Road,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
111480,Elm Road,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
111480,Elm Road,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
111480,Elm Road,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
111480,Elm Road,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
111480,Elm Road,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
111480,Elm Road,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
111480,Elm Road,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
111480,Elm Road,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.73
111480,Elm Road,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.93
111480,Elm Road,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.32
111480,Elm Road,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
111480,Elm Road,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
111480,Elm Road,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
111480,Elm Road,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.25
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,40.2
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.92
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
111480,Elm Road,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
111480,Elm Road,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
111480,Elm Road,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
111480,Elm Road,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
111480,Elm Road,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
111480,Elm Road,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
111480,Elm Road,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
111480,Elm Road,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
111480,Elm Road,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
111480,Elm Road,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
111480,Elm Road,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
111480,Elm Road,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
111480,Elm Road,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.27
111480,Elm Road,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
111480,Elm Road,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
111480,Elm Road,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
111480,Elm Road,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.2
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.46
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.68
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,54.1
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.2
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
111480,Elm Road,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
111480,Elm Road,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
111480,Elm Road,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
111480,Elm Road,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
111480,Elm Road,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
111480,Elm Road,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
111480,Elm Road,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
111480,Elm Road,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
111480,Elm Road,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
111480,Elm Road,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
111480,Elm Road,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.86
111480,Elm Road,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
111480,Elm Road,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.82
111480,Elm Road,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
111480,Elm Road,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
111480,Elm Road,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
111480,Elm Road,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.89
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.91
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.34
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,47.9
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.3
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.8
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
111480,Elm Road,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
111480,Elm Road,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
111480,Elm Road,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
111480,Elm Road,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
111480,Elm Road,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
111480,Elm Road,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
111480,Elm Road,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
111480,Elm Road,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
111480,Elm Road,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
111480,Elm Road,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
111480,Elm Road,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.61
111480,Elm Road,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.18
111480,Elm Road,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.55
111480,Elm Road,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
111480,Elm Road,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
111480,Elm Road,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
111480,Elm Road,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.7
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.88
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.85
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
111480,Elm Road,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
111480,Elm Road,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
111480,Elm Road,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
111480,Elm Road,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
111480,Elm Road,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
111480,Elm Road,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
111480,Elm Road,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
111480,Elm Road,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
111480,Elm Road,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
111480,Elm Road,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
111480,Elm Road,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.48
111480,Elm Road,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
111480,Elm Road,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.95
111480,Elm Road,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
111480,Elm Road,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
111480,Elm Road,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
111480,Elm Road,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.75
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.01
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,53.2
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.6
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
111480,Elm Road,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
111480,Elm Road,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
111480,Elm Road,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
111480,Elm Road,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
111480,Elm Road,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
111480,Elm Road,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
111480,Elm Road,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
111480,Elm Road,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
111480,Elm Road,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
111480,Elm Road,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
111480,Elm Road,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.11
111480,Elm Road,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.85
111480,Elm Road,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.87
111480,Elm Road,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
111480,Elm Road,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
111480,Elm Road,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
111480,Elm Road,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.32
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,37.6
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.79
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,59.7
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.1
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.61
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
111480,Elm Road,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
111480,Elm Road,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
111480,Elm Road,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
111480,Elm Road,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
111480,Elm Road,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
111480,Elm Road,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
111480,Elm Road,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
111480,Elm Road,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
111480,Elm Road,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
111480,Elm Road,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
111480,Elm Road,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.44
111480,Elm Road,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
111480,Elm Road,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.57
111480,Elm Road,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
111480,Elm Road,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
111480,Elm Road,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
111480,Elm Road,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.78
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,37.7
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.38
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.36
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,40.3
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
111480,Elm Road,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
111480,Elm Road,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
111480,Elm Road,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
111480,Elm Road,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
111480,Elm Road,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
111480,Elm Road,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
111480,Elm Road,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
111480,Elm Road,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
111480,Elm Road,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
111480,Elm Road,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
111480,Elm Road,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.72
111480,Elm Road,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
111480,Elm Road,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.21
111480,Elm Road,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
111480,Elm Road,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
111480,Elm Road,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
111480,Elm Road,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.21
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,44.4
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
111480,Elm Road,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
111480,Elm Road,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
111480,Elm Road,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
111480,Elm Road,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
111480,Elm Road,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
111480,Elm Road,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
111480,Elm Road,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
111480,Elm Road,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
111480,Elm Road,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
111480,Elm Road,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
111480,Elm Road,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.37
111480,Elm Road,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
111480,Elm Road,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.3
111480,Elm Road,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
111480,Elm Road,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
111480,Elm Road,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
111480,Elm Road,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.42
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
111480,Elm Road,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
111480,Elm Road,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
111480,Elm Road,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
111480,Elm Road,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
111480,Elm Road,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
111480,Elm Road,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
111480,Elm Road,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
111480,Elm Road,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
111480,Elm Road,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
111480,Elm Road,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
111480,Elm Road,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.52
111480,Elm Road,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
111480,Elm Road,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.58
111480,Elm Road,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
111480,Elm Road,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
111480,Elm Road,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
111480,Elm Road,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.96
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.58
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
111480,Elm Road,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
111480,Elm Road,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
111480,Elm Road,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
111480,Elm Road,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
111480,Elm Road,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
111480,Elm Road,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
111480,Elm Road,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
111480,Elm Road,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
111480,Elm Road,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
111480,Elm Road,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
111480,Elm Road,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.01
111480,Elm Road,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.64
111480,Elm Road,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.96
111480,Elm Road,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
111480,Elm Road,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
111480,Elm Road,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
111480,Elm Road,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.47
