Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.27
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
111480,Elm Road,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
111480,Elm Road,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
111480,Elm Road,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
111480,Elm Road,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
111480,Elm Road,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
111480,Elm Road,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
111480,Elm Road,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
111480,Elm Road,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
111480,Elm Road,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
111480,Elm Road,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
111480,Elm Road,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.49
111480,Elm Road,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.3
111480,Elm Road,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.39
111480,Elm Road,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
111480,Elm Road,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
111480,Elm Road,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
111480,Elm Road,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
111480,Elm Road,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
111480,Elm Road,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
111480,Elm Road,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
111480,Elm Road,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
111480,Elm Road,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
111480,Elm Road,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
111480,Elm Road,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
111480,Elm Road,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
111480,Elm Road,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
111480,Elm Road,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
111480,Elm Road,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.82
111480,Elm Road,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.93
111480,Elm Road,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.44
111480,Elm Road,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
111480,Elm Road,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
111480,Elm Road,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
111480,Elm Road,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.45
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
111480,Elm Road,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
111480,Elm Road,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
111480,Elm Road,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
111480,Elm Road,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
111480,Elm Road,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
111480,Elm Road,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
111480,Elm Road,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
111480,Elm Road,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
111480,Elm Road,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
111480,Elm Road,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
111480,Elm Road,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.49
111480,Elm Road,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.63
111480,Elm Road,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.08
111480,Elm Road,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
111480,Elm Road,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
111480,Elm Road,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
111480,Elm Road,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.95
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.36
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
111480,Elm Road,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
111480,Elm Road,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
111480,Elm Road,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
111480,Elm Road,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
111480,Elm Road,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
111480,Elm Road,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
111480,Elm Road,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
111480,Elm Road,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
111480,Elm Road,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
111480,Elm Road,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
111480,Elm Road,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.64
111480,Elm Road,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.47
111480,Elm Road,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.6
111480,Elm Road,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
111480,Elm Road,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
111480,Elm Road,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
111480,Elm Road,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.88
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.37
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
111480,Elm Road,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
111480,Elm Road,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
111480,Elm Road,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
111480,Elm Road,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
111480,Elm Road,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
111480,Elm Road,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
111480,Elm Road,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
111480,Elm Road,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
111480,Elm Road,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
111480,Elm Road,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
111480,Elm Road,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.38
111480,Elm Road,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.77
111480,Elm Road,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.45
111480,Elm Road,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
111480,Elm Road,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
111480,Elm Road,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
111480,Elm Road,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.67
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.53
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.03
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.43
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
111480,Elm Road,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
111480,Elm Road,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
111480,Elm Road,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
111480,Elm Road,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
111480,Elm Road,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
111480,Elm Road,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
111480,Elm Road,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
111480,Elm Road,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
111480,Elm Road,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
111480,Elm Road,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
111480,Elm Road,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.82
111480,Elm Road,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.54
111480,Elm Road,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.26
111480,Elm Road,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
111480,Elm Road,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
111480,Elm Road,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
111480,Elm Road,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.24
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.63
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.42
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
111480,Elm Road,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
111480,Elm Road,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
111480,Elm Road,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
111480,Elm Road,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
111480,Elm Road,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
111480,Elm Road,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
111480,Elm Road,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
111480,Elm Road,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
111480,Elm Road,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
111480,Elm Road,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
111480,Elm Road,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
111480,Elm Road,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.49
111480,Elm Road,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.21
111480,Elm Road,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
111480,Elm Road,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
111480,Elm Road,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
111480,Elm Road,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.89
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.8
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.36
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
111480,Elm Road,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
111480,Elm Road,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
111480,Elm Road,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
111480,Elm Road,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
111480,Elm Road,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
111480,Elm Road,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
111480,Elm Road,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
111480,Elm Road,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
111480,Elm Road,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
111480,Elm Road,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
111480,Elm Road,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.05
111480,Elm Road,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.97
111480,Elm Road,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.81
111480,Elm Road,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
111480,Elm Road,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
111480,Elm Road,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
111480,Elm Road,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.06
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.17
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.74
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
111480,Elm Road,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
111480,Elm Road,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
111480,Elm Road,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
111480,Elm Road,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
111480,Elm Road,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
111480,Elm Road,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
111480,Elm Road,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
111480,Elm Road,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
111480,Elm Road,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
111480,Elm Road,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
111480,Elm Road,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.07
111480,Elm Road,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.4
111480,Elm Road,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.55
111480,Elm Road,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
111480,Elm Road,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
111480,Elm Road,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
111480,Elm Road,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.67
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.9
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.34
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.88
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,40.1
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
111480,Elm Road,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
111480,Elm Road,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
111480,Elm Road,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
111480,Elm Road,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
111480,Elm Road,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
111480,Elm Road,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
111480,Elm Road,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
111480,Elm Road,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
111480,Elm Road,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
111480,Elm Road,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
111480,Elm Road,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.28
111480,Elm Road,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
111480,Elm Road,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.85
111480,Elm Road,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
111480,Elm Road,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
111480,Elm Road,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
111480,Elm Road,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.71
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,46.8
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.8
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
111480,Elm Road,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
111480,Elm Road,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
111480,Elm Road,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
111480,Elm Road,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
111480,Elm Road,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
111480,Elm Road,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
111480,Elm Road,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
111480,Elm Road,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
111480,Elm Road,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
111480,Elm Road,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
111480,Elm Road,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
111480,Elm Road,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
111480,Elm Road,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.99
111480,Elm Road,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
111480,Elm Road,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
111480,Elm Road,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
111480,Elm Road,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.57
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,31.6
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.55
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.82
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,54.2
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.2
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
111480,Elm Road,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
111480,Elm Road,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
111480,Elm Road,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
111480,Elm Road,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
111480,Elm Road,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
111480,Elm Road,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
111480,Elm Road,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
111480,Elm Road,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
111480,Elm Road,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
111480,Elm Road,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
111480,Elm Road,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.13
111480,Elm Road,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
111480,Elm Road,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
111480,Elm Road,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
111480,Elm Road,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
111480,Elm Road,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
111480,Elm Road,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.3
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.75
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.29
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
111480,Elm Road,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
111480,Elm Road,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
111480,Elm Road,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
111480,Elm Road,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
111480,Elm Road,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
111480,Elm Road,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
111480,Elm Road,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
111480,Elm Road,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
111480,Elm Road,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
111480,Elm Road,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
111480,Elm Road,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
111480,Elm Road,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
111480,Elm Road,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.34
111480,Elm Road,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
111480,Elm Road,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
111480,Elm Road,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
111480,Elm Road,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
