Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.5
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.06
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,44.8
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
111480,Elm Road,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
111480,Elm Road,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
111480,Elm Road,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
111480,Elm Road,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
111480,Elm Road,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
111480,Elm Road,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
111480,Elm Road,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
111480,Elm Road,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
111480,Elm Road,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
111480,Elm Road,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
111480,Elm Road,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.78
111480,Elm Road,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
111480,Elm Road,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.98
111480,Elm Road,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
111480,Elm Road,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
111480,Elm Road,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
111480,Elm Road,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.38
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,39.6
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
111480,Elm Road,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
111480,Elm Road,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
111480,Elm Road,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
111480,Elm Road,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
111480,Elm Road,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
111480,Elm Road,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
111480,Elm Road,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
111480,Elm Road,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
111480,Elm Road,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
111480,Elm Road,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
111480,Elm Road,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
111480,Elm Road,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
111480,Elm Road,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.46
111480,Elm Road,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
111480,Elm Road,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
111480,Elm Road,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
111480,Elm Road,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.5
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,37.7
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
111480,Elm Road,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
111480,Elm Road,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
111480,Elm Road,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
111480,Elm Road,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
111480,Elm Road,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
111480,Elm Road,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
111480,Elm Road,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
111480,Elm Road,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
111480,Elm Road,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
111480,Elm Road,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
111480,Elm Road,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
111480,Elm Road,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
111480,Elm Road,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.22
111480,Elm Road,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
111480,Elm Road,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
111480,Elm Road,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
111480,Elm Road,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
111480,Elm Road,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
111480,Elm Road,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
111480,Elm Road,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
111480,Elm Road,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
111480,Elm Road,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
111480,Elm Road,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
111480,Elm Road,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
111480,Elm Road,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
111480,Elm Road,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
111480,Elm Road,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
111480,Elm Road,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
111480,Elm Road,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
111480,Elm Road,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.37
111480,Elm Road,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
111480,Elm Road,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
111480,Elm Road,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
111480,Elm Road,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.82
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
111480,Elm Road,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
111480,Elm Road,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
111480,Elm Road,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
111480,Elm Road,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
111480,Elm Road,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
111480,Elm Road,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
111480,Elm Road,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
111480,Elm Road,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
111480,Elm Road,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
111480,Elm Road,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
111480,Elm Road,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
111480,Elm Road,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
111480,Elm Road,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.07
111480,Elm Road,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
111480,Elm Road,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
111480,Elm Road,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
111480,Elm Road,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,39.7
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
111480,Elm Road,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
111480,Elm Road,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
111480,Elm Road,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
111480,Elm Road,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
111480,Elm Road,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
111480,Elm Road,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
111480,Elm Road,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
111480,Elm Road,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
111480,Elm Road,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
111480,Elm Road,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
111480,Elm Road,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
111480,Elm Road,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
111480,Elm Road,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
111480,Elm Road,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
111480,Elm Road,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
111480,Elm Road,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
111480,Elm Road,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
111480,Elm Road,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
111480,Elm Road,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
111480,Elm Road,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
111480,Elm Road,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
111480,Elm Road,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
111480,Elm Road,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
111480,Elm Road,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
111480,Elm Road,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
111480,Elm Road,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
111480,Elm Road,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
111480,Elm Road,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
111480,Elm Road,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
111480,Elm Road,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
111480,Elm Road,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
111480,Elm Road,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
111480,Elm Road,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
111480,Elm Road,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,35.8
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
111480,Elm Road,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
111480,Elm Road,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
111480,Elm Road,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
111480,Elm Road,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
111480,Elm Road,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
111480,Elm Road,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
111480,Elm Road,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
111480,Elm Road,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
111480,Elm Road,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
111480,Elm Road,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
111480,Elm Road,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
111480,Elm Road,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
111480,Elm Road,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.31
111480,Elm Road,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
111480,Elm Road,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
111480,Elm Road,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
111480,Elm Road,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,35.2
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
111480,Elm Road,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
111480,Elm Road,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
111480,Elm Road,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
111480,Elm Road,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
111480,Elm Road,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
111480,Elm Road,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
111480,Elm Road,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
111480,Elm Road,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
111480,Elm Road,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
111480,Elm Road,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
111480,Elm Road,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
111480,Elm Road,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
111480,Elm Road,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
111480,Elm Road,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
111480,Elm Road,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
111480,Elm Road,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
111480,Elm Road,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
111480,Elm Road,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
111480,Elm Road,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
111480,Elm Road,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
111480,Elm Road,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
111480,Elm Road,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
111480,Elm Road,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
111480,Elm Road,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
111480,Elm Road,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
111480,Elm Road,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
111480,Elm Road,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
111480,Elm Road,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
111480,Elm Road,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
111480,Elm Road,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
111480,Elm Road,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
111480,Elm Road,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
111480,Elm Road,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
111480,Elm Road,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
111480,Elm Road,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
111480,Elm Road,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
111480,Elm Road,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
111480,Elm Road,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
111480,Elm Road,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
111480,Elm Road,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
111480,Elm Road,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
111480,Elm Road,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
111480,Elm Road,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
111480,Elm Road,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
111480,Elm Road,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
111480,Elm Road,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
111480,Elm Road,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
111480,Elm Road,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
111480,Elm Road,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
111480,Elm Road,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
111480,Elm Road,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.57
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.97
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
111480,Elm Road,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
111480,Elm Road,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
111480,Elm Road,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
111480,Elm Road,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
111480,Elm Road,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
111480,Elm Road,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
111480,Elm Road,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
111480,Elm Road,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
111480,Elm Road,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
111480,Elm Road,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
111480,Elm Road,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
111480,Elm Road,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
111480,Elm Road,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
111480,Elm Road,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
111480,Elm Road,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
111480,Elm Road,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
111480,Elm Road,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
111480,Elm Road,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
111480,Elm Road,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
111480,Elm Road,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
111480,Elm Road,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
111480,Elm Road,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
111480,Elm Road,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
111480,Elm Road,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
111480,Elm Road,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
111480,Elm Road,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
111480,Elm Road,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
111480,Elm Road,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
111480,Elm Road,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
111480,Elm Road,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
111480,Elm Road,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
111480,Elm Road,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
111480,Elm Road,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
111480,Elm Road,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
