Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
111480,Elm Road,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
111480,Elm Road,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
111480,Elm Road,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
111480,Elm Road,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
111480,Elm Road,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
111480,Elm Road,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
111480,Elm Road,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
111480,Elm Road,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
111480,Elm Road,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
111480,Elm Road,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
111480,Elm Road,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
111480,Elm Road,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
111480,Elm Road,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
111480,Elm Road,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
111480,Elm Road,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
111480,Elm Road,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
111480,Elm Road,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
111480,Elm Road,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
111480,Elm Road,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
111480,Elm Road,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
111480,Elm Road,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
111480,Elm Road,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
111480,Elm Road,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
111480,Elm Road,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
111480,Elm Road,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
111480,Elm Road,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
111480,Elm Road,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
111480,Elm Road,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
111480,Elm Road,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
111480,Elm Road,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
111480,Elm Road,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
111480,Elm Road,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
111480,Elm Road,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
111480,Elm Road,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
111480,Elm Road,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
111480,Elm Road,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
111480,Elm Road,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
111480,Elm Road,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
111480,Elm Road,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
111480,Elm Road,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
111480,Elm Road,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
111480,Elm Road,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
111480,Elm Road,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
111480,Elm Road,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
111480,Elm Road,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
111480,Elm Road,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
111480,Elm Road,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.61
111480,Elm Road,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
111480,Elm Road,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
111480,Elm Road,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
111480,Elm Road,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
111480,Elm Road,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
111480,Elm Road,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
111480,Elm Road,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
111480,Elm Road,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
111480,Elm Road,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
111480,Elm Road,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
111480,Elm Road,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
111480,Elm Road,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
111480,Elm Road,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
111480,Elm Road,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
111480,Elm Road,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
111480,Elm Road,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
111480,Elm Road,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.34
111480,Elm Road,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
111480,Elm Road,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
111480,Elm Road,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
111480,Elm Road,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
111480,Elm Road,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
111480,Elm Road,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
111480,Elm Road,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
111480,Elm Road,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
111480,Elm Road,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
111480,Elm Road,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
111480,Elm Road,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
111480,Elm Road,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
111480,Elm Road,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
111480,Elm Road,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
111480,Elm Road,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
111480,Elm Road,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
111480,Elm Road,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
111480,Elm Road,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
111480,Elm Road,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
111480,Elm Road,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
111480,Elm Road,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
111480,Elm Road,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
111480,Elm Road,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
111480,Elm Road,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
111480,Elm Road,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
111480,Elm Road,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
111480,Elm Road,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
111480,Elm Road,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
111480,Elm Road,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
111480,Elm Road,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
111480,Elm Road,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
111480,Elm Road,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
111480,Elm Road,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
111480,Elm Road,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
111480,Elm Road,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
111480,Elm Road,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
111480,Elm Road,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
111480,Elm Road,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
111480,Elm Road,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
111480,Elm Road,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
111480,Elm Road,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
111480,Elm Road,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
111480,Elm Road,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
111480,Elm Road,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
111480,Elm Road,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
111480,Elm Road,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
111480,Elm Road,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
111480,Elm Road,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
111480,Elm Road,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
111480,Elm Road,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
111480,Elm Road,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
111480,Elm Road,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
111480,Elm Road,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
111480,Elm Road,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
111480,Elm Road,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
111480,Elm Road,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
111480,Elm Road,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
111480,Elm Road,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
111480,Elm Road,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
111480,Elm Road,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
111480,Elm Road,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
111480,Elm Road,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
111480,Elm Road,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
111480,Elm Road,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
111480,Elm Road,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
111480,Elm Road,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
111480,Elm Road,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
111480,Elm Road,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
111480,Elm Road,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
111480,Elm Road,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
111480,Elm Road,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
111480,Elm Road,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
111480,Elm Road,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
111480,Elm Road,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
111480,Elm Road,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
111480,Elm Road,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
111480,Elm Road,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
111480,Elm Road,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
111480,Elm Road,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
111480,Elm Road,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
111480,Elm Road,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
111480,Elm Road,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
111480,Elm Road,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
111480,Elm Road,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
111480,Elm Road,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
111480,Elm Road,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
111480,Elm Road,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
111480,Elm Road,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
111480,Elm Road,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
111480,Elm Road,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
111480,Elm Road,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
111480,Elm Road,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
111480,Elm Road,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
111480,Elm Road,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
111480,Elm Road,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
111480,Elm Road,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
111480,Elm Road,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
111480,Elm Road,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
111480,Elm Road,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
111480,Elm Road,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
111480,Elm Road,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
111480,Elm Road,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
111480,Elm Road,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
111480,Elm Road,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
111480,Elm Road,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
111480,Elm Road,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
111480,Elm Road,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
111480,Elm Road,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
111480,Elm Road,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
111480,Elm Road,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
111480,Elm Road,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
111480,Elm Road,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
111480,Elm Road,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
111480,Elm Road,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
111480,Elm Road,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
111480,Elm Road,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
111480,Elm Road,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
111480,Elm Road,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
111480,Elm Road,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
111480,Elm Road,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
111480,Elm Road,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
111480,Elm Road,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
111480,Elm Road,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
111480,Elm Road,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
111480,Elm Road,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
111480,Elm Road,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
111480,Elm Road,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
111480,Elm Road,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
111480,Elm Road,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
111480,Elm Road,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
111480,Elm Road,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
111480,Elm Road,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
111480,Elm Road,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
111480,Elm Road,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
111480,Elm Road,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
111480,Elm Road,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
111480,Elm Road,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
111480,Elm Road,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
111480,Elm Road,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
111480,Elm Road,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.94
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
111480,Elm Road,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
111480,Elm Road,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
111480,Elm Road,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
111480,Elm Road,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
111480,Elm Road,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
111480,Elm Road,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
111480,Elm Road,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
111480,Elm Road,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
111480,Elm Road,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
111480,Elm Road,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
111480,Elm Road,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
111480,Elm Road,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
111480,Elm Road,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
111480,Elm Road,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
111480,Elm Road,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
111480,Elm Road,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
111480,Elm Road,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
111480,Elm Road,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
111480,Elm Road,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
111480,Elm Road,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
111480,Elm Road,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
111480,Elm Road,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
111480,Elm Road,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
111480,Elm Road,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
111480,Elm Road,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
111480,Elm Road,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
