Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111480,Elm Road,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
111480,Elm Road,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
111480,Elm Road,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
111480,Elm Road,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
111480,Elm Road,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.39
111480,Elm Road,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
111480,Elm Road,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
111480,Elm Road,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
111480,Elm Road,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
111480,Elm Road,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
111480,Elm Road,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
111480,Elm Road,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
111480,Elm Road,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
111480,Elm Road,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
111480,Elm Road,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
111480,Elm Road,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
111480,Elm Road,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
111480,Elm Road,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
111480,Elm Road,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
111480,Elm Road,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
111480,Elm Road,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
111480,Elm Road,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
111480,Elm Road,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
111480,Elm Road,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
111480,Elm Road,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
111480,Elm Road,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
111480,Elm Road,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
111480,Elm Road,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
111480,Elm Road,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
111480,Elm Road,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.13
111480,Elm Road,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
111480,Elm Road,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
111480,Elm Road,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
111480,Elm Road,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
111480,Elm Road,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.14
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.77
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.75
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
111480,Elm Road,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
111480,Elm Road,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
111480,Elm Road,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
111480,Elm Road,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
111480,Elm Road,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
111480,Elm Road,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
111480,Elm Road,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
111480,Elm Road,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
111480,Elm Road,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
111480,Elm Road,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
111480,Elm Road,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.83
111480,Elm Road,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.95
111480,Elm Road,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
111480,Elm Road,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
111480,Elm Road,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
111480,Elm Road,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
111480,Elm Road,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.64
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.81
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,38.3
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.26
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
111480,Elm Road,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
111480,Elm Road,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
111480,Elm Road,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
111480,Elm Road,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
111480,Elm Road,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
111480,Elm Road,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
111480,Elm Road,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
111480,Elm Road,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
111480,Elm Road,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
111480,Elm Road,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
111480,Elm Road,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
111480,Elm Road,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.24
111480,Elm Road,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.06
111480,Elm Road,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
111480,Elm Road,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
111480,Elm Road,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
111480,Elm Road,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.05
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.08
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
111480,Elm Road,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
111480,Elm Road,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
111480,Elm Road,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
111480,Elm Road,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
111480,Elm Road,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
111480,Elm Road,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
111480,Elm Road,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
111480,Elm Road,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
111480,Elm Road,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
111480,Elm Road,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
111480,Elm Road,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
111480,Elm Road,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.26
111480,Elm Road,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.56
111480,Elm Road,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
111480,Elm Road,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
111480,Elm Road,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
111480,Elm Road,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.04
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.1
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.41
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
111480,Elm Road,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
111480,Elm Road,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
111480,Elm Road,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
111480,Elm Road,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
111480,Elm Road,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
111480,Elm Road,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
111480,Elm Road,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
111480,Elm Road,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
111480,Elm Road,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
111480,Elm Road,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
111480,Elm Road,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
111480,Elm Road,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.58
111480,Elm Road,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.12
111480,Elm Road,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
111480,Elm Road,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
111480,Elm Road,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
111480,Elm Road,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.86
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.9
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.19
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.06
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.3
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
111480,Elm Road,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
111480,Elm Road,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
111480,Elm Road,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
111480,Elm Road,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
111480,Elm Road,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
111480,Elm Road,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
111480,Elm Road,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
111480,Elm Road,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
111480,Elm Road,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
111480,Elm Road,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
111480,Elm Road,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.3
111480,Elm Road,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.24
111480,Elm Road,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.37
111480,Elm Road,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
111480,Elm Road,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
111480,Elm Road,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
111480,Elm Road,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.47
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.3
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.13
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
111480,Elm Road,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
111480,Elm Road,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
111480,Elm Road,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
111480,Elm Road,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
111480,Elm Road,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
111480,Elm Road,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
111480,Elm Road,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
111480,Elm Road,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
111480,Elm Road,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
111480,Elm Road,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
111480,Elm Road,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
111480,Elm Road,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
111480,Elm Road,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.48
111480,Elm Road,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
111480,Elm Road,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
111480,Elm Road,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
111480,Elm Road,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.58
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.83
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.56
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.89
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.73
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.8
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
111480,Elm Road,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
111480,Elm Road,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
111480,Elm Road,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
111480,Elm Road,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
111480,Elm Road,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
111480,Elm Road,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
111480,Elm Road,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
111480,Elm Road,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
111480,Elm Road,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
111480,Elm Road,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
111480,Elm Road,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
111480,Elm Road,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.97
111480,Elm Road,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.48
111480,Elm Road,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
111480,Elm Road,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
111480,Elm Road,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
111480,Elm Road,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.52
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.83
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.38
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
111480,Elm Road,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
111480,Elm Road,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
111480,Elm Road,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
111480,Elm Road,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
111480,Elm Road,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
111480,Elm Road,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
111480,Elm Road,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
111480,Elm Road,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
111480,Elm Road,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
111480,Elm Road,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
111480,Elm Road,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.17
111480,Elm Road,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.31
111480,Elm Road,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.15
111480,Elm Road,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
111480,Elm Road,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
111480,Elm Road,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
111480,Elm Road,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.46
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.11
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
111480,Elm Road,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
111480,Elm Road,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
111480,Elm Road,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
111480,Elm Road,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
111480,Elm Road,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
111480,Elm Road,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
111480,Elm Road,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
111480,Elm Road,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
111480,Elm Road,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
111480,Elm Road,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
111480,Elm Road,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.6
111480,Elm Road,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.61
111480,Elm Road,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.92
111480,Elm Road,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
111480,Elm Road,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
111480,Elm Road,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
111480,Elm Road,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.67
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
111480,Elm Road,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
111480,Elm Road,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
111480,Elm Road,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
111480,Elm Road,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
111480,Elm Road,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
111480,Elm Road,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
111480,Elm Road,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
111480,Elm Road,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
111480,Elm Road,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
111480,Elm Road,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
111480,Elm Road,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
111480,Elm Road,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.67
111480,Elm Road,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.32
111480,Elm Road,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
111480,Elm Road,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
111480,Elm Road,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
111480,Elm Road,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
111480,Elm Road,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
111480,Elm Road,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
111480,Elm Road,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
111480,Elm Road,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
111480,Elm Road,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
111480,Elm Road,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
111480,Elm Road,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
111480,Elm Road,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
111480,Elm Road,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
111480,Elm Road,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
111480,Elm Road,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
111480,Elm Road,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.37
111480,Elm Road,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.24
111480,Elm Road,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
111480,Elm Road,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
111480,Elm Road,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
111480,Elm Road,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.39
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
111480,Elm Road,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
111480,Elm Road,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
111480,Elm Road,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
111480,Elm Road,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
111480,Elm Road,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
111480,Elm Road,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
111480,Elm Road,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
111480,Elm Road,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
111480,Elm Road,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
111480,Elm Road,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
111480,Elm Road,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.47
111480,Elm Road,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.06
111480,Elm Road,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.13
111480,Elm Road,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
111480,Elm Road,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
111480,Elm Road,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
111480,Elm Road,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.48
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
