Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.84
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
111480,Elm Road,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
111480,Elm Road,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
111480,Elm Road,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
111480,Elm Road,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
111480,Elm Road,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
111480,Elm Road,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
111480,Elm Road,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
111480,Elm Road,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
111480,Elm Road,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
111480,Elm Road,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
111480,Elm Road,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
111480,Elm Road,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.88
111480,Elm Road,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.5
111480,Elm Road,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
111480,Elm Road,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
111480,Elm Road,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
111480,Elm Road,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.91
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.82
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.85
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.3
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
111480,Elm Road,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
111480,Elm Road,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
111480,Elm Road,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
111480,Elm Road,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
111480,Elm Road,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
111480,Elm Road,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
111480,Elm Road,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
111480,Elm Road,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
111480,Elm Road,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
111480,Elm Road,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
111480,Elm Road,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.05
111480,Elm Road,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.25
111480,Elm Road,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.85
111480,Elm Road,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
111480,Elm Road,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
111480,Elm Road,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
111480,Elm Road,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.99
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.76
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.64
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
111480,Elm Road,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
111480,Elm Road,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
111480,Elm Road,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
111480,Elm Road,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
111480,Elm Road,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
111480,Elm Road,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
111480,Elm Road,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
111480,Elm Road,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
111480,Elm Road,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
111480,Elm Road,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
111480,Elm Road,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.48
111480,Elm Road,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.18
111480,Elm Road,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.71
111480,Elm Road,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
111480,Elm Road,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
111480,Elm Road,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
111480,Elm Road,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.18
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,30.3
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.43
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.09
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,55.1
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
111480,Elm Road,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
111480,Elm Road,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
111480,Elm Road,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
111480,Elm Road,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
111480,Elm Road,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
111480,Elm Road,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
111480,Elm Road,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
111480,Elm Road,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
111480,Elm Road,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
111480,Elm Road,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
111480,Elm Road,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.31
111480,Elm Road,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.96
111480,Elm Road,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.96
111480,Elm Road,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
111480,Elm Road,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
111480,Elm Road,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
111480,Elm Road,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.75
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.35
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,55.1
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.6
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
111480,Elm Road,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
111480,Elm Road,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
111480,Elm Road,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
111480,Elm Road,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
111480,Elm Road,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
111480,Elm Road,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
111480,Elm Road,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
111480,Elm Road,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
111480,Elm Road,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
111480,Elm Road,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
111480,Elm Road,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.92
111480,Elm Road,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
111480,Elm Road,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.51
111480,Elm Road,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
111480,Elm Road,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
111480,Elm Road,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
111480,Elm Road,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.73
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.83
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.41
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.64
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,51.9
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
111480,Elm Road,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
111480,Elm Road,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
111480,Elm Road,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
111480,Elm Road,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
111480,Elm Road,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
111480,Elm Road,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
111480,Elm Road,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
111480,Elm Road,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
111480,Elm Road,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
111480,Elm Road,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
111480,Elm Road,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.58
111480,Elm Road,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
111480,Elm Road,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.97
111480,Elm Road,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
111480,Elm Road,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
111480,Elm Road,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
111480,Elm Road,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.89
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.14
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,36.9
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.73
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.7
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
111480,Elm Road,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
111480,Elm Road,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
111480,Elm Road,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
111480,Elm Road,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
111480,Elm Road,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
111480,Elm Road,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
111480,Elm Road,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
111480,Elm Road,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
111480,Elm Road,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
111480,Elm Road,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
111480,Elm Road,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.41
111480,Elm Road,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
111480,Elm Road,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.01
111480,Elm Road,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
111480,Elm Road,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
111480,Elm Road,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
111480,Elm Road,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.53
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.73
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,35.8
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.6
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.03
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,43.7
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
111480,Elm Road,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
111480,Elm Road,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
111480,Elm Road,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
111480,Elm Road,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
111480,Elm Road,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
111480,Elm Road,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
111480,Elm Road,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
111480,Elm Road,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
111480,Elm Road,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
111480,Elm Road,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
111480,Elm Road,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.36
111480,Elm Road,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
111480,Elm Road,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.86
111480,Elm Road,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
111480,Elm Road,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
111480,Elm Road,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
111480,Elm Road,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.14
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.65
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,38.8
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.09
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.95
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
111480,Elm Road,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
111480,Elm Road,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
111480,Elm Road,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
111480,Elm Road,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
111480,Elm Road,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
111480,Elm Road,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
111480,Elm Road,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
111480,Elm Road,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
111480,Elm Road,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
111480,Elm Road,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
111480,Elm Road,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.47
111480,Elm Road,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
111480,Elm Road,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.48
111480,Elm Road,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
111480,Elm Road,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
111480,Elm Road,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
111480,Elm Road,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.42
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.87
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,33.1
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.83
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,46.0
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
111480,Elm Road,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
111480,Elm Road,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
111480,Elm Road,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
111480,Elm Road,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
111480,Elm Road,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
111480,Elm Road,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
111480,Elm Road,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
111480,Elm Road,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
111480,Elm Road,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
111480,Elm Road,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
111480,Elm Road,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.58
111480,Elm Road,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
111480,Elm Road,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.03
111480,Elm Road,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
111480,Elm Road,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
111480,Elm Road,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
111480,Elm Road,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.67
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.5
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.28
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,36.7
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
111480,Elm Road,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
111480,Elm Road,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
111480,Elm Road,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
111480,Elm Road,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
111480,Elm Road,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
111480,Elm Road,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
111480,Elm Road,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
111480,Elm Road,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
111480,Elm Road,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
111480,Elm Road,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
111480,Elm Road,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.83
111480,Elm Road,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
111480,Elm Road,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.38
111480,Elm Road,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
111480,Elm Road,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
111480,Elm Road,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
111480,Elm Road,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.47
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.15
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.79
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
111480,Elm Road,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
111480,Elm Road,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
111480,Elm Road,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
111480,Elm Road,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
111480,Elm Road,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
111480,Elm Road,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
111480,Elm Road,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
111480,Elm Road,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
111480,Elm Road,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
111480,Elm Road,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
111480,Elm Road,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.9
111480,Elm Road,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.26
111480,Elm Road,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.62
111480,Elm Road,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
111480,Elm Road,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
111480,Elm Road,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
111480,Elm Road,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.9
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.4
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,47.0
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.2
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.9
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
111480,Elm Road,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
111480,Elm Road,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
111480,Elm Road,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
111480,Elm Road,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
111480,Elm Road,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
111480,Elm Road,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
111480,Elm Road,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
111480,Elm Road,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
111480,Elm Road,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
111480,Elm Road,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
111480,Elm Road,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.6
111480,Elm Road,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.03
111480,Elm Road,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.22
111480,Elm Road,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
111480,Elm Road,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
111480,Elm Road,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
111480,Elm Road,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.06
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.06
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
