Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.48
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.49
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,43.7
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
111480,Elm Road,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
111480,Elm Road,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
111480,Elm Road,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
111480,Elm Road,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
111480,Elm Road,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
111480,Elm Road,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
111480,Elm Road,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
111480,Elm Road,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
111480,Elm Road,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
111480,Elm Road,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
111480,Elm Road,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.49
111480,Elm Road,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.44
111480,Elm Road,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.83
111480,Elm Road,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
111480,Elm Road,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
111480,Elm Road,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
111480,Elm Road,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.92
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,34.1
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.24
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.86
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.96
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.11
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
111480,Elm Road,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
111480,Elm Road,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
111480,Elm Road,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
111480,Elm Road,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
111480,Elm Road,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
111480,Elm Road,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
111480,Elm Road,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
111480,Elm Road,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
111480,Elm Road,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
111480,Elm Road,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
111480,Elm Road,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.53
111480,Elm Road,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.31
111480,Elm Road,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.88
111480,Elm Road,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
111480,Elm Road,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
111480,Elm Road,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
111480,Elm Road,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.17
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.09
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.55
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,38.7
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
111480,Elm Road,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
111480,Elm Road,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
111480,Elm Road,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
111480,Elm Road,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
111480,Elm Road,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
111480,Elm Road,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
111480,Elm Road,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
111480,Elm Road,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
111480,Elm Road,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
111480,Elm Road,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
111480,Elm Road,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
111480,Elm Road,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.04
111480,Elm Road,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.8
111480,Elm Road,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
111480,Elm Road,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
111480,Elm Road,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
111480,Elm Road,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.6
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,47.3
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.8
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.51
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.8
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
111480,Elm Road,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
111480,Elm Road,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
111480,Elm Road,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
111480,Elm Road,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
111480,Elm Road,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
111480,Elm Road,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
111480,Elm Road,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
111480,Elm Road,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
111480,Elm Road,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
111480,Elm Road,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
111480,Elm Road,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
111480,Elm Road,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.19
111480,Elm Road,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.42
111480,Elm Road,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
111480,Elm Road,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
111480,Elm Road,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
111480,Elm Road,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.39
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,44.5
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.8
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.87
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.42
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,34.7
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
111480,Elm Road,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
111480,Elm Road,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
111480,Elm Road,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
111480,Elm Road,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
111480,Elm Road,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
111480,Elm Road,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
111480,Elm Road,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
111480,Elm Road,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
111480,Elm Road,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
111480,Elm Road,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
111480,Elm Road,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
111480,Elm Road,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.96
111480,Elm Road,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.72
111480,Elm Road,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
111480,Elm Road,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
111480,Elm Road,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
111480,Elm Road,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.23
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.87
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,56.4
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.09
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.1
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
111480,Elm Road,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
111480,Elm Road,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
111480,Elm Road,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
111480,Elm Road,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
111480,Elm Road,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
111480,Elm Road,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
111480,Elm Road,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
111480,Elm Road,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
111480,Elm Road,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
111480,Elm Road,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
111480,Elm Road,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.68
111480,Elm Road,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.2
111480,Elm Road,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.44
111480,Elm Road,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
111480,Elm Road,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
111480,Elm Road,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
111480,Elm Road,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.01
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.62
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,46.4
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.55
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.03
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
111480,Elm Road,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
111480,Elm Road,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
111480,Elm Road,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
111480,Elm Road,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
111480,Elm Road,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
111480,Elm Road,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
111480,Elm Road,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
111480,Elm Road,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
111480,Elm Road,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
111480,Elm Road,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
111480,Elm Road,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.99
111480,Elm Road,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
111480,Elm Road,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.76
111480,Elm Road,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
111480,Elm Road,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
111480,Elm Road,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
111480,Elm Road,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.7
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.76
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.95
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.31
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.2
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
111480,Elm Road,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
111480,Elm Road,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
111480,Elm Road,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
111480,Elm Road,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
111480,Elm Road,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
111480,Elm Road,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
111480,Elm Road,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
111480,Elm Road,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
111480,Elm Road,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
111480,Elm Road,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
111480,Elm Road,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
111480,Elm Road,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
111480,Elm Road,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.45
111480,Elm Road,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
111480,Elm Road,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
111480,Elm Road,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
111480,Elm Road,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.68
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
111480,Elm Road,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
111480,Elm Road,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
111480,Elm Road,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
111480,Elm Road,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
111480,Elm Road,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
111480,Elm Road,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
111480,Elm Road,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
111480,Elm Road,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
111480,Elm Road,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
111480,Elm Road,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
111480,Elm Road,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.54
111480,Elm Road,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
111480,Elm Road,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.64
111480,Elm Road,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
111480,Elm Road,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
111480,Elm Road,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
111480,Elm Road,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.89
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,38.3
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
111480,Elm Road,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
111480,Elm Road,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
111480,Elm Road,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
111480,Elm Road,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
111480,Elm Road,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
111480,Elm Road,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
111480,Elm Road,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
111480,Elm Road,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
111480,Elm Road,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
111480,Elm Road,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
111480,Elm Road,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
111480,Elm Road,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
111480,Elm Road,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.2
111480,Elm Road,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
111480,Elm Road,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
111480,Elm Road,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
111480,Elm Road,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.52
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,54.6
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
111480,Elm Road,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
111480,Elm Road,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
111480,Elm Road,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
111480,Elm Road,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
111480,Elm Road,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
111480,Elm Road,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
111480,Elm Road,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
111480,Elm Road,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
111480,Elm Road,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
111480,Elm Road,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
111480,Elm Road,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
111480,Elm Road,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
111480,Elm Road,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.16
111480,Elm Road,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
111480,Elm Road,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
111480,Elm Road,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
111480,Elm Road,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.82
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,37.1
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
111480,Elm Road,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
111480,Elm Road,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
111480,Elm Road,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
111480,Elm Road,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
111480,Elm Road,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
111480,Elm Road,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
111480,Elm Road,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
111480,Elm Road,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
111480,Elm Road,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
111480,Elm Road,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
111480,Elm Road,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
111480,Elm Road,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
111480,Elm Road,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
111480,Elm Road,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
111480,Elm Road,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
111480,Elm Road,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
111480,Elm Road,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
111480,Elm Road,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
111480,Elm Road,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
111480,Elm Road,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
111480,Elm Road,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
111480,Elm Road,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
111480,Elm Road,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
111480,Elm Road,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
111480,Elm Road,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
111480,Elm Road,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
111480,Elm Road,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
111480,Elm Road,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
111480,Elm Road,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
111480,Elm Road,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.69
111480,Elm Road,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
111480,Elm Road,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
111480,Elm Road,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
111480,Elm Road,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
