Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
111480,Elm Road,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
111480,Elm Road,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
111480,Elm Road,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
111480,Elm Road,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
111480,Elm Road,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
111480,Elm Road,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
111480,Elm Road,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
111480,Elm Road,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
111480,Elm Road,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
111480,Elm Road,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
111480,Elm Road,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
111480,Elm Road,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
111480,Elm Road,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
111480,Elm Road,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
111480,Elm Road,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
111480,Elm Road,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
111480,Elm Road,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
111480,Elm Road,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
111480,Elm Road,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
111480,Elm Road,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
111480,Elm Road,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
111480,Elm Road,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
111480,Elm Road,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
111480,Elm Road,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
111480,Elm Road,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
111480,Elm Road,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
111480,Elm Road,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
111480,Elm Road,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
111480,Elm Road,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
111480,Elm Road,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
111480,Elm Road,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
111480,Elm Road,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
111480,Elm Road,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
111480,Elm Road,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
111480,Elm Road,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
111480,Elm Road,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
111480,Elm Road,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
111480,Elm Road,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
111480,Elm Road,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
111480,Elm Road,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
111480,Elm Road,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
111480,Elm Road,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
111480,Elm Road,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
111480,Elm Road,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
111480,Elm Road,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
111480,Elm Road,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
111480,Elm Road,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
111480,Elm Road,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
111480,Elm Road,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
111480,Elm Road,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
111480,Elm Road,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
111480,Elm Road,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
111480,Elm Road,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
111480,Elm Road,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
111480,Elm Road,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
111480,Elm Road,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
111480,Elm Road,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
111480,Elm Road,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
111480,Elm Road,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
111480,Elm Road,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
111480,Elm Road,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
111480,Elm Road,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
111480,Elm Road,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
111480,Elm Road,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
111480,Elm Road,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
111480,Elm Road,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
111480,Elm Road,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
111480,Elm Road,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
111480,Elm Road,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
111480,Elm Road,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
111480,Elm Road,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
111480,Elm Road,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
111480,Elm Road,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
111480,Elm Road,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
111480,Elm Road,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
111480,Elm Road,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
111480,Elm Road,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
111480,Elm Road,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
111480,Elm Road,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
111480,Elm Road,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
111480,Elm Road,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
111480,Elm Road,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
111480,Elm Road,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
111480,Elm Road,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
111480,Elm Road,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,38.2
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
111480,Elm Road,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
111480,Elm Road,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
111480,Elm Road,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
111480,Elm Road,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
111480,Elm Road,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
111480,Elm Road,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
111480,Elm Road,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
111480,Elm Road,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
111480,Elm Road,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
111480,Elm Road,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
111480,Elm Road,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
111480,Elm Road,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
111480,Elm Road,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.94
111480,Elm Road,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
111480,Elm Road,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
111480,Elm Road,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
111480,Elm Road,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.61
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.55
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,40.6
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
111480,Elm Road,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
111480,Elm Road,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
111480,Elm Road,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
111480,Elm Road,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
111480,Elm Road,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
111480,Elm Road,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
111480,Elm Road,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
111480,Elm Road,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
111480,Elm Road,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
111480,Elm Road,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
111480,Elm Road,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
111480,Elm Road,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
111480,Elm Road,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.9
111480,Elm Road,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
111480,Elm Road,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
111480,Elm Road,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
111480,Elm Road,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
111480,Elm Road,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
111480,Elm Road,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
111480,Elm Road,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
111480,Elm Road,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
111480,Elm Road,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
111480,Elm Road,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
111480,Elm Road,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
111480,Elm Road,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
111480,Elm Road,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
111480,Elm Road,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
111480,Elm Road,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
111480,Elm Road,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
111480,Elm Road,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.64
111480,Elm Road,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
111480,Elm Road,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
111480,Elm Road,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
111480,Elm Road,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.26
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,41.6
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
111480,Elm Road,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
111480,Elm Road,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
111480,Elm Road,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
111480,Elm Road,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
111480,Elm Road,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
111480,Elm Road,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
111480,Elm Road,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
111480,Elm Road,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
111480,Elm Road,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
111480,Elm Road,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
111480,Elm Road,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.28
111480,Elm Road,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
111480,Elm Road,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.34
111480,Elm Road,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
111480,Elm Road,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
111480,Elm Road,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
111480,Elm Road,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.19
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,49.4
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
111480,Elm Road,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
111480,Elm Road,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
111480,Elm Road,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
111480,Elm Road,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
111480,Elm Road,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
111480,Elm Road,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
111480,Elm Road,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
111480,Elm Road,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
111480,Elm Road,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
111480,Elm Road,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
111480,Elm Road,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
111480,Elm Road,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
111480,Elm Road,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.56
111480,Elm Road,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
111480,Elm Road,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
111480,Elm Road,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
111480,Elm Road,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
111480,Elm Road,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
111480,Elm Road,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
111480,Elm Road,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
111480,Elm Road,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
111480,Elm Road,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
111480,Elm Road,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
111480,Elm Road,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
111480,Elm Road,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
111480,Elm Road,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
111480,Elm Road,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
111480,Elm Road,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
111480,Elm Road,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
111480,Elm Road,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.68
111480,Elm Road,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
111480,Elm Road,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
111480,Elm Road,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
111480,Elm Road,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.61
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
111480,Elm Road,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
111480,Elm Road,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
111480,Elm Road,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
111480,Elm Road,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
111480,Elm Road,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
111480,Elm Road,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
111480,Elm Road,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
111480,Elm Road,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
111480,Elm Road,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
111480,Elm Road,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
111480,Elm Road,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
111480,Elm Road,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
111480,Elm Road,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
111480,Elm Road,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
111480,Elm Road,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
111480,Elm Road,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
111480,Elm Road,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
111480,Elm Road,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
111480,Elm Road,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
111480,Elm Road,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
111480,Elm Road,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
111480,Elm Road,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
111480,Elm Road,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
111480,Elm Road,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
111480,Elm Road,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
111480,Elm Road,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
111480,Elm Road,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
111480,Elm Road,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
111480,Elm Road,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
111480,Elm Road,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
111480,Elm Road,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
111480,Elm Road,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
111480,Elm Road,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
111480,Elm Road,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
