Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
111480,Elm Road,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
111480,Elm Road,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
111480,Elm Road,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
111480,Elm Road,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
111480,Elm Road,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
111480,Elm Road,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
111480,Elm Road,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
111480,Elm Road,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
111480,Elm Road,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
111480,Elm Road,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
111480,Elm Road,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
111480,Elm Road,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
111480,Elm Road,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.9
111480,Elm Road,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
111480,Elm Road,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
111480,Elm Road,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
111480,Elm Road,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
111480,Elm Road,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
111480,Elm Road,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
111480,Elm Road,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
111480,Elm Road,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
111480,Elm Road,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
111480,Elm Road,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
111480,Elm Road,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
111480,Elm Road,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
111480,Elm Road,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
111480,Elm Road,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
111480,Elm Road,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.57
111480,Elm Road,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
111480,Elm Road,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
111480,Elm Road,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
111480,Elm Road,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
111480,Elm Road,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
111480,Elm Road,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
111480,Elm Road,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
111480,Elm Road,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
111480,Elm Road,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
111480,Elm Road,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
111480,Elm Road,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
111480,Elm Road,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
111480,Elm Road,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
111480,Elm Road,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
111480,Elm Road,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
111480,Elm Road,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
111480,Elm Road,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
111480,Elm Road,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
111480,Elm Road,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
111480,Elm Road,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
111480,Elm Road,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
111480,Elm Road,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
111480,Elm Road,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
111480,Elm Road,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
111480,Elm Road,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
111480,Elm Road,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
111480,Elm Road,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
111480,Elm Road,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
111480,Elm Road,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
111480,Elm Road,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
111480,Elm Road,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
111480,Elm Road,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
111480,Elm Road,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
111480,Elm Road,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
111480,Elm Road,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
111480,Elm Road,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
111480,Elm Road,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
111480,Elm Road,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
111480,Elm Road,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
111480,Elm Road,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
111480,Elm Road,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
111480,Elm Road,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
111480,Elm Road,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
111480,Elm Road,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
111480,Elm Road,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
111480,Elm Road,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
111480,Elm Road,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
111480,Elm Road,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
111480,Elm Road,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
111480,Elm Road,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
111480,Elm Road,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
111480,Elm Road,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
111480,Elm Road,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
111480,Elm Road,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
111480,Elm Road,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
111480,Elm Road,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
111480,Elm Road,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
111480,Elm Road,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
111480,Elm Road,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
111480,Elm Road,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
111480,Elm Road,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
111480,Elm Road,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
111480,Elm Road,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
111480,Elm Road,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
111480,Elm Road,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
111480,Elm Road,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
111480,Elm Road,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
111480,Elm Road,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
111480,Elm Road,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.94
111480,Elm Road,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.22
111480,Elm Road,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
111480,Elm Road,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
111480,Elm Road,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
111480,Elm Road,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
111480,Elm Road,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
111480,Elm Road,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
111480,Elm Road,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
111480,Elm Road,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
111480,Elm Road,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
111480,Elm Road,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
111480,Elm Road,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
111480,Elm Road,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
111480,Elm Road,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
111480,Elm Road,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
111480,Elm Road,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
111480,Elm Road,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
111480,Elm Road,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
111480,Elm Road,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
111480,Elm Road,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
111480,Elm Road,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
111480,Elm Road,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
111480,Elm Road,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
111480,Elm Road,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
111480,Elm Road,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
111480,Elm Road,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
111480,Elm Road,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
111480,Elm Road,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
111480,Elm Road,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
111480,Elm Road,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
111480,Elm Road,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
111480,Elm Road,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
111480,Elm Road,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
111480,Elm Road,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
111480,Elm Road,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
111480,Elm Road,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
111480,Elm Road,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
111480,Elm Road,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
111480,Elm Road,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
111480,Elm Road,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
111480,Elm Road,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
111480,Elm Road,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
111480,Elm Road,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
111480,Elm Road,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
111480,Elm Road,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
111480,Elm Road,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
111480,Elm Road,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
111480,Elm Road,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
111480,Elm Road,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
111480,Elm Road,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
111480,Elm Road,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
111480,Elm Road,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
111480,Elm Road,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
111480,Elm Road,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
111480,Elm Road,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
111480,Elm Road,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
111480,Elm Road,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
111480,Elm Road,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
111480,Elm Road,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
111480,Elm Road,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
111480,Elm Road,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
111480,Elm Road,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
111480,Elm Road,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
111480,Elm Road,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
111480,Elm Road,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
111480,Elm Road,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
111480,Elm Road,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
111480,Elm Road,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
111480,Elm Road,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
111480,Elm Road,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
111480,Elm Road,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
111480,Elm Road,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
111480,Elm Road,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
111480,Elm Road,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
111480,Elm Road,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
111480,Elm Road,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
111480,Elm Road,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
111480,Elm Road,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
111480,Elm Road,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
111480,Elm Road,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
111480,Elm Road,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
111480,Elm Road,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
111480,Elm Road,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
111480,Elm Road,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
111480,Elm Road,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
111480,Elm Road,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
111480,Elm Road,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
111480,Elm Road,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
111480,Elm Road,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
111480,Elm Road,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
111480,Elm Road,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
111480,Elm Road,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
111480,Elm Road,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
111480,Elm Road,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
111480,Elm Road,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
111480,Elm Road,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
111480,Elm Road,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
111480,Elm Road,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
111480,Elm Road,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
111480,Elm Road,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
111480,Elm Road,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
111480,Elm Road,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
111480,Elm Road,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
111480,Elm Road,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
111480,Elm Road,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
111480,Elm Road,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
111480,Elm Road,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
111480,Elm Road,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
111480,Elm Road,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
111480,Elm Road,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
111480,Elm Road,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
111480,Elm Road,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
111480,Elm Road,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
111480,Elm Road,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
111480,Elm Road,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
111480,Elm Road,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
111480,Elm Road,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
111480,Elm Road,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
111480,Elm Road,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
111480,Elm Road,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
111480,Elm Road,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
111480,Elm Road,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
111480,Elm Road,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
111480,Elm Road,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
