Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
111480,Elm Road,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
111480,Elm Road,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
111480,Elm Road,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
111480,Elm Road,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
111480,Elm Road,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
111480,Elm Road,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
111480,Elm Road,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
111480,Elm Road,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
111480,Elm Road,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
111480,Elm Road,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
111480,Elm Road,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
111480,Elm Road,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
111480,Elm Road,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.92
111480,Elm Road,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
111480,Elm Road,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
111480,Elm Road,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
111480,Elm Road,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
111480,Elm Road,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
111480,Elm Road,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
111480,Elm Road,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
111480,Elm Road,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
111480,Elm Road,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
111480,Elm Road,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
111480,Elm Road,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
111480,Elm Road,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
111480,Elm Road,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
111480,Elm Road,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
111480,Elm Road,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
111480,Elm Road,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
111480,Elm Road,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.52
111480,Elm Road,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
111480,Elm Road,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
111480,Elm Road,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
111480,Elm Road,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.79
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
111480,Elm Road,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
111480,Elm Road,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
111480,Elm Road,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
111480,Elm Road,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
111480,Elm Road,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
111480,Elm Road,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
111480,Elm Road,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
111480,Elm Road,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
111480,Elm Road,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
111480,Elm Road,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
111480,Elm Road,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
111480,Elm Road,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
111480,Elm Road,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
111480,Elm Road,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
111480,Elm Road,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
111480,Elm Road,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
111480,Elm Road,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,32.1
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
111480,Elm Road,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
111480,Elm Road,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
111480,Elm Road,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
111480,Elm Road,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
111480,Elm Road,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
111480,Elm Road,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
111480,Elm Road,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
111480,Elm Road,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
111480,Elm Road,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
111480,Elm Road,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
111480,Elm Road,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
111480,Elm Road,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
111480,Elm Road,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
111480,Elm Road,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
111480,Elm Road,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
111480,Elm Road,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
111480,Elm Road,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
111480,Elm Road,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
111480,Elm Road,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
111480,Elm Road,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
111480,Elm Road,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
111480,Elm Road,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
111480,Elm Road,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
111480,Elm Road,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
111480,Elm Road,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
111480,Elm Road,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
111480,Elm Road,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
111480,Elm Road,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
111480,Elm Road,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
111480,Elm Road,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
111480,Elm Road,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
111480,Elm Road,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
111480,Elm Road,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
111480,Elm Road,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,24.3
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
111480,Elm Road,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
111480,Elm Road,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
111480,Elm Road,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
111480,Elm Road,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
111480,Elm Road,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
111480,Elm Road,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
111480,Elm Road,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
111480,Elm Road,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
111480,Elm Road,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
111480,Elm Road,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
111480,Elm Road,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
111480,Elm Road,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
111480,Elm Road,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.27
111480,Elm Road,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
111480,Elm Road,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
111480,Elm Road,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
111480,Elm Road,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
111480,Elm Road,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
111480,Elm Road,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
111480,Elm Road,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
111480,Elm Road,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
111480,Elm Road,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
111480,Elm Road,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
111480,Elm Road,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
111480,Elm Road,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
111480,Elm Road,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
111480,Elm Road,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
111480,Elm Road,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
111480,Elm Road,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
111480,Elm Road,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.73
111480,Elm Road,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
111480,Elm Road,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
111480,Elm Road,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
111480,Elm Road,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
111480,Elm Road,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
111480,Elm Road,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
111480,Elm Road,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
111480,Elm Road,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
111480,Elm Road,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
111480,Elm Road,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
111480,Elm Road,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
111480,Elm Road,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
111480,Elm Road,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
111480,Elm Road,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
111480,Elm Road,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
111480,Elm Road,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
111480,Elm Road,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
111480,Elm Road,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
111480,Elm Road,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
111480,Elm Road,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
111480,Elm Road,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
111480,Elm Road,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
111480,Elm Road,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
111480,Elm Road,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
111480,Elm Road,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
111480,Elm Road,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
111480,Elm Road,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
111480,Elm Road,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
111480,Elm Road,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
111480,Elm Road,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
111480,Elm Road,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
111480,Elm Road,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
111480,Elm Road,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
111480,Elm Road,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
111480,Elm Road,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
111480,Elm Road,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
111480,Elm Road,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
111480,Elm Road,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.39
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.03
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
111480,Elm Road,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
111480,Elm Road,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
111480,Elm Road,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
111480,Elm Road,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
111480,Elm Road,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
111480,Elm Road,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
111480,Elm Road,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
111480,Elm Road,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
111480,Elm Road,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
111480,Elm Road,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
111480,Elm Road,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
111480,Elm Road,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
111480,Elm Road,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.85
111480,Elm Road,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
111480,Elm Road,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
111480,Elm Road,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
111480,Elm Road,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
111480,Elm Road,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
111480,Elm Road,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
111480,Elm Road,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
111480,Elm Road,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
111480,Elm Road,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
111480,Elm Road,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
111480,Elm Road,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
111480,Elm Road,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
111480,Elm Road,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
111480,Elm Road,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
111480,Elm Road,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
111480,Elm Road,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
111480,Elm Road,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
111480,Elm Road,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
111480,Elm Road,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
111480,Elm Road,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
111480,Elm Road,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
111480,Elm Road,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
111480,Elm Road,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
111480,Elm Road,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
111480,Elm Road,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
111480,Elm Road,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
111480,Elm Road,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
111480,Elm Road,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
111480,Elm Road,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
111480,Elm Road,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
111480,Elm Road,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
111480,Elm Road,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
111480,Elm Road,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
111480,Elm Road,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.3
111480,Elm Road,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
111480,Elm Road,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
111480,Elm Road,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
111480,Elm Road,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.7
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.19
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,56.2
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
111480,Elm Road,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
111480,Elm Road,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
111480,Elm Road,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
111480,Elm Road,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
111480,Elm Road,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
111480,Elm Road,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
111480,Elm Road,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
111480,Elm Road,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
111480,Elm Road,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
111480,Elm Road,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
111480,Elm Road,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
111480,Elm Road,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
111480,Elm Road,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.29
111480,Elm Road,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
111480,Elm Road,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
111480,Elm Road,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
111480,Elm Road,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.54
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
