Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
111480,Elm Road,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
111480,Elm Road,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
111480,Elm Road,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
111480,Elm Road,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
111480,Elm Road,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
111480,Elm Road,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
111480,Elm Road,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
111480,Elm Road,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
111480,Elm Road,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
111480,Elm Road,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
111480,Elm Road,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
111480,Elm Road,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
111480,Elm Road,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.88
111480,Elm Road,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
111480,Elm Road,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
111480,Elm Road,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
111480,Elm Road,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.4
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,27.9
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.11
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,38.7
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
111480,Elm Road,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
111480,Elm Road,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
111480,Elm Road,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
111480,Elm Road,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
111480,Elm Road,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
111480,Elm Road,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
111480,Elm Road,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
111480,Elm Road,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
111480,Elm Road,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
111480,Elm Road,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
111480,Elm Road,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
111480,Elm Road,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
111480,Elm Road,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.08
111480,Elm Road,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
111480,Elm Road,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
111480,Elm Road,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
111480,Elm Road,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.12
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.28
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,55.2
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
111480,Elm Road,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
111480,Elm Road,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
111480,Elm Road,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
111480,Elm Road,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
111480,Elm Road,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
111480,Elm Road,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
111480,Elm Road,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
111480,Elm Road,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
111480,Elm Road,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
111480,Elm Road,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
111480,Elm Road,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
111480,Elm Road,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
111480,Elm Road,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.18
111480,Elm Road,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
111480,Elm Road,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
111480,Elm Road,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
111480,Elm Road,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.24
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,54.8
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
111480,Elm Road,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
111480,Elm Road,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
111480,Elm Road,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
111480,Elm Road,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
111480,Elm Road,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
111480,Elm Road,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
111480,Elm Road,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
111480,Elm Road,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
111480,Elm Road,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
111480,Elm Road,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
111480,Elm Road,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
111480,Elm Road,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
111480,Elm Road,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.31
111480,Elm Road,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
111480,Elm Road,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
111480,Elm Road,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
111480,Elm Road,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.26
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,35.6
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.56
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
111480,Elm Road,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
111480,Elm Road,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
111480,Elm Road,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
111480,Elm Road,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
111480,Elm Road,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
111480,Elm Road,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
111480,Elm Road,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
111480,Elm Road,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
111480,Elm Road,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
111480,Elm Road,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
111480,Elm Road,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
111480,Elm Road,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
111480,Elm Road,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.29
111480,Elm Road,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
111480,Elm Road,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
111480,Elm Road,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
111480,Elm Road,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.84
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
111480,Elm Road,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
111480,Elm Road,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
111480,Elm Road,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
111480,Elm Road,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
111480,Elm Road,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
111480,Elm Road,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
111480,Elm Road,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
111480,Elm Road,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
111480,Elm Road,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
111480,Elm Road,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
111480,Elm Road,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
111480,Elm Road,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
111480,Elm Road,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.47
111480,Elm Road,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
111480,Elm Road,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
111480,Elm Road,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
111480,Elm Road,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.89
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,41.8
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
111480,Elm Road,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
111480,Elm Road,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
111480,Elm Road,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
111480,Elm Road,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
111480,Elm Road,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
111480,Elm Road,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
111480,Elm Road,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
111480,Elm Road,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
111480,Elm Road,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
111480,Elm Road,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
111480,Elm Road,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
111480,Elm Road,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
111480,Elm Road,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
111480,Elm Road,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
111480,Elm Road,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
111480,Elm Road,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
111480,Elm Road,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.54
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,36.4
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
111480,Elm Road,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
111480,Elm Road,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
111480,Elm Road,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
111480,Elm Road,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
111480,Elm Road,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
111480,Elm Road,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
111480,Elm Road,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
111480,Elm Road,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
111480,Elm Road,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
111480,Elm Road,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
111480,Elm Road,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
111480,Elm Road,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
111480,Elm Road,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.08
111480,Elm Road,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
111480,Elm Road,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
111480,Elm Road,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
111480,Elm Road,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.03
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,36.1
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.11
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
111480,Elm Road,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
111480,Elm Road,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
111480,Elm Road,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
111480,Elm Road,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
111480,Elm Road,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
111480,Elm Road,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
111480,Elm Road,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
111480,Elm Road,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
111480,Elm Road,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
111480,Elm Road,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
111480,Elm Road,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
111480,Elm Road,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
111480,Elm Road,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.07
111480,Elm Road,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
111480,Elm Road,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
111480,Elm Road,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
111480,Elm Road,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
111480,Elm Road,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
111480,Elm Road,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
111480,Elm Road,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
111480,Elm Road,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
111480,Elm Road,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
111480,Elm Road,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
111480,Elm Road,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
111480,Elm Road,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
111480,Elm Road,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
111480,Elm Road,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
111480,Elm Road,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
111480,Elm Road,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
111480,Elm Road,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.53
111480,Elm Road,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
111480,Elm Road,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
111480,Elm Road,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
111480,Elm Road,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.79
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
111480,Elm Road,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
111480,Elm Road,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
111480,Elm Road,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
111480,Elm Road,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
111480,Elm Road,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
111480,Elm Road,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
111480,Elm Road,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
111480,Elm Road,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
111480,Elm Road,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
111480,Elm Road,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
111480,Elm Road,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
111480,Elm Road,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
111480,Elm Road,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.09
111480,Elm Road,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
111480,Elm Road,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
111480,Elm Road,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
111480,Elm Road,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.63
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,37.9
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
111480,Elm Road,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
111480,Elm Road,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
111480,Elm Road,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
111480,Elm Road,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
111480,Elm Road,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
111480,Elm Road,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
111480,Elm Road,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
111480,Elm Road,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
111480,Elm Road,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
111480,Elm Road,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
111480,Elm Road,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.63
111480,Elm Road,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
111480,Elm Road,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
111480,Elm Road,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
111480,Elm Road,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
111480,Elm Road,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
111480,Elm Road,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.54
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,39.6
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.74
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.51
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
111480,Elm Road,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
111480,Elm Road,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
111480,Elm Road,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
111480,Elm Road,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
111480,Elm Road,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
111480,Elm Road,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
111480,Elm Road,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
111480,Elm Road,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
111480,Elm Road,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
111480,Elm Road,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
111480,Elm Road,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
111480,Elm Road,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
111480,Elm Road,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
111480,Elm Road,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
111480,Elm Road,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
111480,Elm Road,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
111480,Elm Road,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
