Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
111480,Elm Road,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
111480,Elm Road,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
111480,Elm Road,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
111480,Elm Road,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
111480,Elm Road,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
111480,Elm Road,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
111480,Elm Road,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
111480,Elm Road,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
111480,Elm Road,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
111480,Elm Road,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
111480,Elm Road,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
111480,Elm Road,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
111480,Elm Road,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
111480,Elm Road,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
111480,Elm Road,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
111480,Elm Road,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
111480,Elm Road,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.66
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
111480,Elm Road,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
111480,Elm Road,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
111480,Elm Road,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
111480,Elm Road,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
111480,Elm Road,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
111480,Elm Road,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
111480,Elm Road,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
111480,Elm Road,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
111480,Elm Road,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
111480,Elm Road,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
111480,Elm Road,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
111480,Elm Road,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.78
111480,Elm Road,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.62
111480,Elm Road,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
111480,Elm Road,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
111480,Elm Road,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
111480,Elm Road,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
111480,Elm Road,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
111480,Elm Road,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
111480,Elm Road,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
111480,Elm Road,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
111480,Elm Road,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
111480,Elm Road,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.02
111480,Elm Road,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
111480,Elm Road,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
111480,Elm Road,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
111480,Elm Road,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
111480,Elm Road,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
111480,Elm Road,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
111480,Elm Road,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
111480,Elm Road,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
111480,Elm Road,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
111480,Elm Road,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
111480,Elm Road,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
111480,Elm Road,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
111480,Elm Road,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
111480,Elm Road,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
111480,Elm Road,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.82
111480,Elm Road,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
111480,Elm Road,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.1
111480,Elm Road,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
111480,Elm Road,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
111480,Elm Road,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
111480,Elm Road,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
111480,Elm Road,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
111480,Elm Road,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
111480,Elm Road,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
111480,Elm Road,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
111480,Elm Road,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
111480,Elm Road,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
111480,Elm Road,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.7
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
111480,Elm Road,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
111480,Elm Road,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.82
111480,Elm Road,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
111480,Elm Road,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.94
111480,Elm Road,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
111480,Elm Road,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.18
111480,Elm Road,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
111480,Elm Road,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
111480,Elm Road,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
111480,Elm Road,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
111480,Elm Road,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
111480,Elm Road,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
111480,Elm Road,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.64
111480,Elm Road,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
111480,Elm Road,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
111480,Elm Road,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
111480,Elm Road,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
111480,Elm Road,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
111480,Elm Road,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.75
111480,Elm Road,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
111480,Elm Road,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.86
111480,Elm Road,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
111480,Elm Road,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.05
111480,Elm Road,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
111480,Elm Road,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
111480,Elm Road,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
111480,Elm Road,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
111480,Elm Road,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
111480,Elm Road,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
111480,Elm Road,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
111480,Elm Road,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
111480,Elm Road,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
111480,Elm Road,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
111480,Elm Road,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
111480,Elm Road,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
111480,Elm Road,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
111480,Elm Road,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
111480,Elm Road,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
111480,Elm Road,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
111480,Elm Road,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.98
111480,Elm Road,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
111480,Elm Road,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
111480,Elm Road,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
111480,Elm Road,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
111480,Elm Road,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
111480,Elm Road,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
111480,Elm Road,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
111480,Elm Road,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
111480,Elm Road,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
111480,Elm Road,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
111480,Elm Road,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.84
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
111480,Elm Road,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
111480,Elm Road,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
111480,Elm Road,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
111480,Elm Road,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
111480,Elm Road,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
111480,Elm Road,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
111480,Elm Road,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
111480,Elm Road,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
111480,Elm Road,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
111480,Elm Road,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
111480,Elm Road,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
111480,Elm Road,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
111480,Elm Road,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
111480,Elm Road,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
111480,Elm Road,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
111480,Elm Road,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
111480,Elm Road,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
111480,Elm Road,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
111480,Elm Road,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
111480,Elm Road,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
111480,Elm Road,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.76
111480,Elm Road,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
111480,Elm Road,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
111480,Elm Road,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
111480,Elm Road,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
111480,Elm Road,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
111480,Elm Road,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
111480,Elm Road,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
111480,Elm Road,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
111480,Elm Road,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
111480,Elm Road,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
111480,Elm Road,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
111480,Elm Road,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
111480,Elm Road,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
111480,Elm Road,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
111480,Elm Road,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
111480,Elm Road,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
111480,Elm Road,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.76
111480,Elm Road,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
111480,Elm Road,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
111480,Elm Road,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
111480,Elm Road,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
111480,Elm Road,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
111480,Elm Road,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
111480,Elm Road,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
111480,Elm Road,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
111480,Elm Road,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
111480,Elm Road,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
111480,Elm Road,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
111480,Elm Road,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
111480,Elm Road,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.8
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
111480,Elm Road,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
111480,Elm Road,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
111480,Elm Road,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
111480,Elm Road,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
111480,Elm Road,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
111480,Elm Road,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
111480,Elm Road,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
111480,Elm Road,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
111480,Elm Road,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
111480,Elm Road,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
111480,Elm Road,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
111480,Elm Road,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
111480,Elm Road,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
111480,Elm Road,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
111480,Elm Road,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
111480,Elm Road,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
111480,Elm Road,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
111480,Elm Road,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
111480,Elm Road,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
111480,Elm Road,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
111480,Elm Road,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
111480,Elm Road,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
111480,Elm Road,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
111480,Elm Road,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
111480,Elm Road,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
111480,Elm Road,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
111480,Elm Road,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
111480,Elm Road,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
111480,Elm Road,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
111480,Elm Road,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
111480,Elm Road,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
111480,Elm Road,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
111480,Elm Road,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
111480,Elm Road,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
111480,Elm Road,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
111480,Elm Road,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
111480,Elm Road,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
111480,Elm Road,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
111480,Elm Road,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
111480,Elm Road,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
111480,Elm Road,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
111480,Elm Road,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
111480,Elm Road,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
111480,Elm Road,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
111480,Elm Road,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
111480,Elm Road,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
111480,Elm Road,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
111480,Elm Road,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
111480,Elm Road,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
111480,Elm Road,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
111480,Elm Road,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.94
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
