Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
111480,Elm Road,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
111480,Elm Road,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
111480,Elm Road,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
111480,Elm Road,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
111480,Elm Road,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
111480,Elm Road,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
111480,Elm Road,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
111480,Elm Road,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
111480,Elm Road,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
111480,Elm Road,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
111480,Elm Road,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
111480,Elm Road,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
111480,Elm Road,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
111480,Elm Road,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
111480,Elm Road,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
111480,Elm Road,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
111480,Elm Road,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
111480,Elm Road,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
111480,Elm Road,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
111480,Elm Road,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
111480,Elm Road,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
111480,Elm Road,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
111480,Elm Road,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
111480,Elm Road,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
111480,Elm Road,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
111480,Elm Road,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
111480,Elm Road,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
111480,Elm Road,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
111480,Elm Road,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
111480,Elm Road,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
111480,Elm Road,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
111480,Elm Road,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
111480,Elm Road,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
111480,Elm Road,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
111480,Elm Road,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
111480,Elm Road,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
111480,Elm Road,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
111480,Elm Road,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
111480,Elm Road,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
111480,Elm Road,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
111480,Elm Road,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
111480,Elm Road,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
111480,Elm Road,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
111480,Elm Road,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
111480,Elm Road,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
111480,Elm Road,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
111480,Elm Road,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.29
111480,Elm Road,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
111480,Elm Road,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
111480,Elm Road,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
111480,Elm Road,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
111480,Elm Road,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
111480,Elm Road,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
111480,Elm Road,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
111480,Elm Road,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
111480,Elm Road,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
111480,Elm Road,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
111480,Elm Road,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
111480,Elm Road,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
111480,Elm Road,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
111480,Elm Road,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
111480,Elm Road,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
111480,Elm Road,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
111480,Elm Road,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
111480,Elm Road,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
111480,Elm Road,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
111480,Elm Road,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
111480,Elm Road,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.74
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
111480,Elm Road,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
111480,Elm Road,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
111480,Elm Road,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
111480,Elm Road,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
111480,Elm Road,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
111480,Elm Road,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
111480,Elm Road,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
111480,Elm Road,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
111480,Elm Road,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
111480,Elm Road,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
111480,Elm Road,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
111480,Elm Road,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
111480,Elm Road,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
111480,Elm Road,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
111480,Elm Road,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
111480,Elm Road,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
111480,Elm Road,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
111480,Elm Road,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
111480,Elm Road,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
111480,Elm Road,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
111480,Elm Road,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
111480,Elm Road,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
111480,Elm Road,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
111480,Elm Road,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
111480,Elm Road,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
111480,Elm Road,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
111480,Elm Road,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
111480,Elm Road,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
111480,Elm Road,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
111480,Elm Road,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
111480,Elm Road,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
111480,Elm Road,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
111480,Elm Road,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
111480,Elm Road,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,6.7
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
111480,Elm Road,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
111480,Elm Road,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
111480,Elm Road,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
111480,Elm Road,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
111480,Elm Road,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
111480,Elm Road,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
111480,Elm Road,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
111480,Elm Road,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
111480,Elm Road,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
111480,Elm Road,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
111480,Elm Road,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
111480,Elm Road,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
111480,Elm Road,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
111480,Elm Road,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
111480,Elm Road,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
111480,Elm Road,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
111480,Elm Road,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.91
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
111480,Elm Road,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
111480,Elm Road,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
111480,Elm Road,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
111480,Elm Road,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
111480,Elm Road,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
111480,Elm Road,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
111480,Elm Road,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
111480,Elm Road,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
111480,Elm Road,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
111480,Elm Road,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
111480,Elm Road,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
111480,Elm Road,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
111480,Elm Road,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
111480,Elm Road,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
111480,Elm Road,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
111480,Elm Road,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
111480,Elm Road,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.79
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
111480,Elm Road,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
111480,Elm Road,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
111480,Elm Road,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
111480,Elm Road,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
111480,Elm Road,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
111480,Elm Road,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
111480,Elm Road,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
111480,Elm Road,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
111480,Elm Road,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
111480,Elm Road,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
111480,Elm Road,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
111480,Elm Road,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
111480,Elm Road,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
111480,Elm Road,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
111480,Elm Road,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
111480,Elm Road,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
111480,Elm Road,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.04
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,7.7
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
111480,Elm Road,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
111480,Elm Road,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
111480,Elm Road,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
111480,Elm Road,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
111480,Elm Road,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
111480,Elm Road,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
111480,Elm Road,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
111480,Elm Road,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
111480,Elm Road,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
111480,Elm Road,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
111480,Elm Road,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
111480,Elm Road,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
111480,Elm Road,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
111480,Elm Road,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
111480,Elm Road,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
111480,Elm Road,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
111480,Elm Road,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
111480,Elm Road,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
111480,Elm Road,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
111480,Elm Road,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
111480,Elm Road,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
111480,Elm Road,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
111480,Elm Road,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
111480,Elm Road,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
111480,Elm Road,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
111480,Elm Road,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
111480,Elm Road,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
111480,Elm Road,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
111480,Elm Road,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
111480,Elm Road,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
111480,Elm Road,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
111480,Elm Road,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
111480,Elm Road,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
111480,Elm Road,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
111480,Elm Road,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
111480,Elm Road,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
111480,Elm Road,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
111480,Elm Road,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
111480,Elm Road,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
111480,Elm Road,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
111480,Elm Road,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
111480,Elm Road,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
111480,Elm Road,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
111480,Elm Road,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
111480,Elm Road,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
111480,Elm Road,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
111480,Elm Road,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
111480,Elm Road,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
111480,Elm Road,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
111480,Elm Road,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
111480,Elm Road,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,34.1
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
111480,Elm Road,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
111480,Elm Road,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
111480,Elm Road,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
111480,Elm Road,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
111480,Elm Road,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
111480,Elm Road,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
111480,Elm Road,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
111480,Elm Road,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
111480,Elm Road,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
111480,Elm Road,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
111480,Elm Road,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
111480,Elm Road,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
111480,Elm Road,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
111480,Elm Road,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
111480,Elm Road,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
111480,Elm Road,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
111480,Elm Road,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
111480,Elm Road,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
111480,Elm Road,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
