Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
111480,Elm Road,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
111480,Elm Road,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
111480,Elm Road,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
111480,Elm Road,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
111480,Elm Road,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
111480,Elm Road,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
111480,Elm Road,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
111480,Elm Road,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
111480,Elm Road,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
111480,Elm Road,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
111480,Elm Road,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
111480,Elm Road,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
111480,Elm Road,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
111480,Elm Road,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
111480,Elm Road,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.61
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,35.3
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
111480,Elm Road,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
111480,Elm Road,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
111480,Elm Road,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
111480,Elm Road,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
111480,Elm Road,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
111480,Elm Road,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
111480,Elm Road,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
111480,Elm Road,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
111480,Elm Road,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
111480,Elm Road,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
111480,Elm Road,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
111480,Elm Road,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
111480,Elm Road,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
111480,Elm Road,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
111480,Elm Road,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
111480,Elm Road,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
111480,Elm Road,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.05
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.82
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
111480,Elm Road,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
111480,Elm Road,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
111480,Elm Road,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
111480,Elm Road,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
111480,Elm Road,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
111480,Elm Road,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
111480,Elm Road,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
111480,Elm Road,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
111480,Elm Road,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
111480,Elm Road,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
111480,Elm Road,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
111480,Elm Road,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
111480,Elm Road,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
111480,Elm Road,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
111480,Elm Road,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
111480,Elm Road,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
111480,Elm Road,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,38.3
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.6
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
111480,Elm Road,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
111480,Elm Road,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
111480,Elm Road,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
111480,Elm Road,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
111480,Elm Road,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
111480,Elm Road,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
111480,Elm Road,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
111480,Elm Road,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
111480,Elm Road,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
111480,Elm Road,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
111480,Elm Road,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
111480,Elm Road,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
111480,Elm Road,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
111480,Elm Road,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
111480,Elm Road,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
111480,Elm Road,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
111480,Elm Road,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.27
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
111480,Elm Road,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
111480,Elm Road,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
111480,Elm Road,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
111480,Elm Road,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
111480,Elm Road,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
111480,Elm Road,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
111480,Elm Road,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
111480,Elm Road,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
111480,Elm Road,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
111480,Elm Road,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
111480,Elm Road,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
111480,Elm Road,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
111480,Elm Road,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
111480,Elm Road,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
111480,Elm Road,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
111480,Elm Road,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
111480,Elm Road,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
111480,Elm Road,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
111480,Elm Road,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
111480,Elm Road,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
111480,Elm Road,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
111480,Elm Road,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
111480,Elm Road,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
111480,Elm Road,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
111480,Elm Road,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
111480,Elm Road,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
111480,Elm Road,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
111480,Elm Road,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
111480,Elm Road,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
111480,Elm Road,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
111480,Elm Road,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
111480,Elm Road,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
111480,Elm Road,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
111480,Elm Road,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.87
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
111480,Elm Road,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
111480,Elm Road,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
111480,Elm Road,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
111480,Elm Road,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
111480,Elm Road,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
111480,Elm Road,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
111480,Elm Road,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
111480,Elm Road,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
111480,Elm Road,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
111480,Elm Road,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
111480,Elm Road,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
111480,Elm Road,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
111480,Elm Road,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
111480,Elm Road,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
111480,Elm Road,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
111480,Elm Road,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
111480,Elm Road,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.02
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,37.7
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
111480,Elm Road,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
111480,Elm Road,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
111480,Elm Road,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
111480,Elm Road,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
111480,Elm Road,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
111480,Elm Road,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
111480,Elm Road,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
111480,Elm Road,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
111480,Elm Road,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
111480,Elm Road,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
111480,Elm Road,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
111480,Elm Road,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
111480,Elm Road,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
111480,Elm Road,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
111480,Elm Road,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
111480,Elm Road,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
111480,Elm Road,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.07
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,37.2
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
111480,Elm Road,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
111480,Elm Road,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
111480,Elm Road,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
111480,Elm Road,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
111480,Elm Road,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
111480,Elm Road,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
111480,Elm Road,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
111480,Elm Road,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
111480,Elm Road,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
111480,Elm Road,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
111480,Elm Road,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
111480,Elm Road,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
111480,Elm Road,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
111480,Elm Road,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
111480,Elm Road,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
111480,Elm Road,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
111480,Elm Road,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
